Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,112.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,256.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,187.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,390.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,536.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,348.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,535.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,323.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.19
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,122.69
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32476
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43551
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6531
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,10.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,157.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,90.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,219.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,325.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,230.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,370.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,278.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,136.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,233.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,103.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,233.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,335.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,513.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.75
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,336.12
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,497.88
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.25
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,190.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,300.38
181572,Marson Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
181572,Marson Road,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.44
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.88
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32305
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5968
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62063
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,8.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,80.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,210.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,107.38
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,212.88
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,326.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,268.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,244.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,443.62
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,336.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,156.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,266.88
181572,Marson Road,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,212.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,72.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,239.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,324.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,463.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.12
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,334.25
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,551.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.12
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,209.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,369.5
181572,Marson Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
181572,Marson Road,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.19
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.19
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23525
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49828
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64285
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,8.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,55.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,153.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,93.88
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,205.25
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,324.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,257.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,220.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,370.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,296.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,151.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,256.25
181572,Marson Road,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,61.88
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,201.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.25
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,316.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,449.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.12
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,312.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,469.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,346.75
181572,Marson Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
181572,Marson Road,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.94
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.06
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22652
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44311
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64437
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,8.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,132.38
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,79.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,195.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,300.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,239.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,236.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,362.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,280.5
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,153.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,274.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,190.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,84.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,207.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,278.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,442.12
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,321.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,453.25
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,193.62
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,329.75
181572,Marson Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
181572,Marson Road,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
