Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.63
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,162.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36815
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.55465
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61706
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,10.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,190.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,96.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,165.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,294.38
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.25
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,234.5
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,384.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,281.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,138.5
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,222.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,62.88
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,207.75
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,292.88
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,398.25
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.25
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,282.88
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,469.25
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.12
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,183.88
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,270.25
181572,Marson Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
181572,Marson Road,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-169.81
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.56
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37774
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.55685
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.608
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,11.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95193
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,76.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,186.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,105.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,225.88
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.62
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,215.88
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,392.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,274.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,137.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,202.5
181572,Marson Road,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,64.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,188.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,246.62
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,407.62
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,276.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,480.25
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,275.12
181572,Marson Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
181572,Marson Road,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.5
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.31
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32815
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3926
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58758
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,11.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,147.38
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,244.62
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,174.62
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,332.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,239.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,236.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,124.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,227.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,332.62
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,226.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,378.5
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,295.25
181572,Marson Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
181572,Marson Road,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.31
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.19
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23934
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25884
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59683
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,118.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,141.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,252.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,169.62
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,290.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,215.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.62
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,47.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,118.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,202.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,347.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,208.38
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,345.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,156.75
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,264.25
181572,Marson Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
181572,Marson Road,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.81
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.69
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31789
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26717
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5664
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
