Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91214
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,147.75
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,276.88
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.88
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.62
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,44.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,146.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,180.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,289.62
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,169.25
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,325.12
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,261.88
181572,Marson Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
181572,Marson Road,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.44
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-169.94
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16869
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23354
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55843
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,43.25
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,100.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,179.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,267.88
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,230.5
181572,Marson Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181572,Marson Road,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,123.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13542
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20143
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57354
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,101.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.75
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,231.25
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
181572,Marson Road,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,125.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,176.25
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,293.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,282.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,205.38
181572,Marson Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181572,Marson Road,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.69
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.63
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08055
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.152
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55312
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,12.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94272
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,107.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,224.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,39.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,142.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,318.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,133.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,268.75
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
181572,Marson Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181572,Marson Road,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.81
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.69
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16182
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16527
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53079
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,12.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91864
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
