Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.38
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.88
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,39.12
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,134.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,149.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,286.25
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,204.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
181572,Marson Road,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.69
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.94
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01918
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1761
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5364
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,4.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90488
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,39.38
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,214.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,49.38
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,142.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,290.12
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,217.38
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,172.62
181572,Marson Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181572,Marson Road,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.06
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21865
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27434
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52013
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91797
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,273.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,303.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,107.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,189.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
181572,Marson Road,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,340.5
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,147.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,251.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,460.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181572,Marson Road,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.12
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18752
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2893
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50268
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88452
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,146.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,239.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,120.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,160.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,275.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181572,Marson Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
181572,Marson Road,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.13
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.81
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27202
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28475
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45345
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88305
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
