Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,226.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,37.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,104.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,130.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,237.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,260.5
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
181572,Marson Road,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.63
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35625
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30095
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45882
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,6.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91678
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.75
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,171.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,231.88
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
181572,Marson Road,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,35.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,167.25
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
181572,Marson Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.44
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-160.94
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.06
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25203
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23909
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46889
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90677
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,206.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,33.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,125.38
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181572,Marson Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
181572,Marson Road,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.69
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-171.19
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.06
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17613
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30608
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44573
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,4.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90378
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86828
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,98.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,48.12
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,125.75
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181572,Marson Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181572,Marson Road,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.94
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.63
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.69
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25048
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29821
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42876
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,10.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92023
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,136.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,205.75
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
