Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,137.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,241.88
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181572,Marson Road,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.07
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19725
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19536
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3431
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86548
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88904
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,103.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,35.5
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,111.38
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,173.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181572,Marson Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181572,Marson Road,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.93
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.19
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.32
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2155
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26439
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40301
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,8.5
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90274
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86419
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,113.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181572,Marson Road,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,39.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,113.5
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,182.75
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,223.75
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181572,Marson Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181572,Marson Road,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.69
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0996
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24227
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46224
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9332
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86828
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,42.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,93.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,186.75
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181572,Marson Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181572,Marson Road,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.75
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.75
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06111
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16667
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40426
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81057
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82086
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,111.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,45.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,111.12
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,201.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
181572,Marson Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
