Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,139.44
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.31
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09273
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15203
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35564
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83746
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84189
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,103.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181572,Marson Road,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,104.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,197.38
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,217.88
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
181572,Marson Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181572,Marson Road,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.13
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.13
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1266
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20568
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33318
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76654
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,94.62
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,36.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,107.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,166.25
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,197.12
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181572,Marson Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181572,Marson Road,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.69
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.5
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21663
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22744
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32775
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80285
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81472
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181572,Marson Road,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,36.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,108.25
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,202.12
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181572,Marson Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181572,Marson Road,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,138.5
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04717
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16194
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29229
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,7.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8974
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84469
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,43.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,96.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,41.38
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.94
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,72.44
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0265
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15209
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3174
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,4.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
