Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.19
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80734
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86947
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.94
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,135.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,56.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,130.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,178.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,228.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181572,Marson Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181572,Marson Road,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.31
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.31
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00731
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15483
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32189
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,2.88
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79025
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85959
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9426
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,40.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,109.75
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,118.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181572,Marson Road,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.56
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,160.19
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.19
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02559
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12251
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30999
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88647
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87878
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,89.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,53.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,111.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,182.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181572,Marson Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181572,Marson Road,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-150.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.06
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00914
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12474
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36715
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,9.25
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90146
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89511
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,91.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,36.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,102.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181572,Marson Road,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.87
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.56
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.13
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05187
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08815
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35622
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
