Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89346
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181572,Marson Road,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,38.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,86.5
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,119.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,172.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181572,Marson Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181572,Marson Road,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.06
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09609
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0952
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3055
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,8.62
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88739
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88983
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,94.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,97.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,94.38
181572,Marson Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181572,Marson Road,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.19
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.94
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10176
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13417
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31475
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,4.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82034
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,111.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,36.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,103.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,177.25
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
181572,Marson Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
181572,Marson Road,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.69
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.31
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11083
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15785
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3387
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,6.25
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89517
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89737
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.87
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,94.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,85.88
181572,Marson Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181572,Marson Road,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.19
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,162.69
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05412
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13832
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32982
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94305
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90802
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
