Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,104.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,41.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,91.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.38
181572,Marson Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
181572,Marson Road,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-145.31
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02409
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11846
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31847
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87524
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,41.38
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,116.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,197.75
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,191.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
181572,Marson Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181572,Marson Road,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-151.75
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,84.19
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00276
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16637
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35839
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,6.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87741
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181572,Marson Road,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,53.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,106.38
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
181572,Marson Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.56
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.63
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09474
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16847
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2892
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,15.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87961
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86685
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,110.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,35.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,112.25
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,185.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.37
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.56
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.19
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09114
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16368
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30391
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85614
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,37.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95041
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8631
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.31
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,122.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
