Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,124.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181572,Marson Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.56
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.44
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13448
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22847
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3395
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85049
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93906
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,112.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.38
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181572,Marson Road,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,46.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,101.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,168.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,205.62
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181572,Marson Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181572,Marson Road,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.81
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-171.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11962
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18441
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31298
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94394
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91467
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88467
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.94
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,126.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,105.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
181572,Marson Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181572,Marson Road,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.56
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.56
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09325
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18709
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31249
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77603
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85522
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,41.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,98.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,131.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181572,Marson Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181572,Marson Road,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.06
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,78.69
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09447
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19524
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35381
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86285
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90939
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.81
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,98.75
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
181572,Marson Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181572,Marson Road,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
