Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.19
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06368
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2076
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37807
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88211
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89129
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.07
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,95.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,95.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,160.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,186.75
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181572,Marson Road,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.31
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,126.94
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00798
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14095
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35561
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86114
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181572,Marson Road,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,127.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.12
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,191.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181572,Marson Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
181572,Marson Road,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.44
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,122.44
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.56
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06377
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19408
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35012
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85678
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,30.5
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87109
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.13
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,111.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,102.12
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,184.75
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
181572,Marson Road,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.56
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.69
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.37
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04137
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14131
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34853
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90817
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82089
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.81
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,116.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181572,Marson Road,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,60.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,111.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,203.62
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181572,Marson Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
181572,Marson Road,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.44
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.56
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.94
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02684
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13628
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30132
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
