Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88113
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85028
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,102.62
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,45.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,115.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181572,Marson Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181572,Marson Road,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,139.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.13
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11156
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19963
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32799
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,6.88
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83221
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86822
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.19
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,118.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,51.38
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,123.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181572,Marson Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
181572,Marson Road,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.37
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.37
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05196
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17757
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34514
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9061
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85757
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,107.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,50.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,108.12
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,120.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,188.25
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,193.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181572,Marson Road,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.13
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,140.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.13
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.15828
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10329
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32857
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,7.25
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94528
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89001
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,110.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,60.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,163.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,231.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,72.5
181572,Marson Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
181572,Marson Road,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.69
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02034
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1545
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32805
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87927
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
