Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87762
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,122.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,176.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,57.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,123.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,120.75
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,213.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181572,Marson Road,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.31
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.19
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02431
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14733
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33214
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88385
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88046
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,48.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,111.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,190.25
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
181572,Marson Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181572,Marson Road,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-174.44
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.37
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05913
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19454
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35045
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85599
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86313
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,96.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,60.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,122.62
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,122.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,192.38
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,177.25
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181572,Marson Road,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.06
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.31
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02913
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16603
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35689
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,4.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86572
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85229
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,57.25
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,118.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,190.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181572,Marson Road,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-151.44
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.11565
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13896
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38494
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88907
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8768
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,86.5
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
