Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,54.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,148.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,224.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
181572,Marson Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
181572,Marson Road,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.37
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03099
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21089
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39577
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88516
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8493
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94281
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,128.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181572,Marson Road,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,53.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,135.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,219.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-174.31
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11327
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2177
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35924
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,11.38
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90762
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92282
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93906
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,122.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,54.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,133.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,214.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
181572,Marson Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15087
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17595
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34591
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95419
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,119.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,70.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,128.5
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181572,Marson Road,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.31
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.06
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.37
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1508
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19689
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3294
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89139
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,143.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.62
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181572,Marson Road,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181572,Marson Road,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
