Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.63
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20946
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18132
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35659
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91864
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,129.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,64.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,124.88
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
181572,Marson Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181572,Marson Road,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.56
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.56
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3594
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26528
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34228
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,6.62
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.44
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92767
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,164.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,56.75
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,134.25
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.5
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,236.12
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181572,Marson Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181572,Marson Road,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.75
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.19
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.56
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35958
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28322
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39062
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,6.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.69
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,170.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,219.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181572,Marson Road,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,67.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,163.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,201.38
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,260.62
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
181572,Marson Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
181572,Marson Road,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.69
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.94
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.06
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27364
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25332
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44341
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,173.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,183.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87735
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,166.88
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,65.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,231.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,77.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,221.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,215.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,291.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
181572,Marson Road,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.75
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.32
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36562
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27529
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41204
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
