Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85751
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,151.25
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,66.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,58.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,134.25
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,237.62
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
181572,Marson Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-140.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40554
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23967
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3929
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.06
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86831
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,140.38
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181572,Marson Road,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,60.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,122.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,143.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,214.12
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,251.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181572,Marson Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181572,Marson Road,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30968
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22762
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43182
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,6.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.69
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88492
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,152.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.5
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181572,Marson Road,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,71.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,132.5
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,234.25
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,242.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181572,Marson Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181572,Marson Road,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.75
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,135.87
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36651
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25731
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40969
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,89.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.37
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87964
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,92.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181572,Marson Road,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,48.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,155.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,170.62
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181572,Marson Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
181572,Marson Road,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.37
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-166.19
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26467
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27401
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47436
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,89.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
