Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85739
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,160.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,209.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,83.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,167.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,188.38
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,283.38
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,114.38
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181572,Marson Road,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.69
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.31
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.31
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34685
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26424
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4775
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,78.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.87
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9104
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,93.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,151.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,203.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,74.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,163.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,192.5
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,285.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,266.5
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181572,Marson Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181572,Marson Road,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,139.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14678
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25634
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51586
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,99.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,80.88
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,174.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,63.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,219.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,89.12
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,206.38
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,307.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,271.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181572,Marson Road,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.75
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.94
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.19
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02626
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10164
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48199
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,9.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,117.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,93.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,213.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,213.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,331.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,277.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181572,Marson Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181572,Marson Road,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,50.19
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.13
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32546
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14989
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46783
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88959
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
