Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,122.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,55.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,179.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,187.38
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,300.62
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,142.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,285.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181572,Marson Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181572,Marson Road,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.56
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,154.44
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35036
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19179
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47576
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,4.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87787
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,74.25
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,119.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181572,Marson Road,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,44.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,138.75
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,174.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,262.62
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,296.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181572,Marson Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181572,Marson Road,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.44
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.56
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30297
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25698
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5089
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.75
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89239
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,82.5
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,58.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,136.12
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,283.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181572,Marson Road,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,154.87
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23998
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20436
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54821
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,12.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.63
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,114.88
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,68.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181572,Marson Road,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,42.38
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,174.12
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.88
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,324.25
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,286.88
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181572,Marson Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.31
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.69
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34963
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23854
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50732
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89947
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,123.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181572,Marson Road,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
