Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,53.12
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,155.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.38
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,293.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,292.25
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181572,Marson Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
181572,Marson Road,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.06
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.13
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.31
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2936
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22524
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52557
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,68.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.31
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90402
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,89.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,64.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,125.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,191.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,82.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,190.5
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,232.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,339.25
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.75
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,302.38
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
181572,Marson Road,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.13
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.62
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11443
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23772
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55773
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,70.62
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,127.38
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,115.88
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,62.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,98.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,241.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,217.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,395.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,339.12
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,154.25
181572,Marson Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181572,Marson Road,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.88
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40468
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35906
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57253
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,95.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.62
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91614
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,111.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.62
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,150.62
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,56.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181572,Marson Road,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,78.88
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,176.88
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,227.38
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,357.75
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,350.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181572,Marson Road,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.69
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.81
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.13
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40282
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36245
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57766
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,1.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,77.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.13
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,103.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,139.88
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,212.12
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181572,Marson Road,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,80.38
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,189.62
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.88
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,231.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,332.62
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,208.75
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,381.88
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
181572,Marson Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181572,Marson Road,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
