Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.56
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.44
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41857
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36638
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6025
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,6.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,36.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,94.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88739
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,111.88
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,79.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,120.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,62.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,94.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,180.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,246.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,336.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,194.12
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,323.5
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,177.38
181572,Marson Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181572,Marson Road,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44851
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29949
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60629
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,105.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90735
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,106.5
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,121.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,62.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,192.38
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,221.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,349.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,167.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,328.88
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,203.62
181572,Marson Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181572,Marson Road,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.63
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-89.13
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.56
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41164
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1418
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56591
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,10.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,83.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,134.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,217.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181572,Marson Road,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,73.38
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,155.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,255.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,351.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,352.25
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
181572,Marson Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
181572,Marson Road,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.13
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,131.19
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29506
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17229
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5758
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92471
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,98.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,49.88
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,184.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,224.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,327.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,306.5
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,225.25
181572,Marson Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181572,Marson Road,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.94
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.278
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16219
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57864
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
