Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95743
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,32.75
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92377
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,112.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,207.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181572,Marson Road,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,75.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,152.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,235.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,353.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,306.62
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,244.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
181572,Marson Road,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.13
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.19
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27309
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23934
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56033
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91037
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,73.5
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,134.88
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,59.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,156.38
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,345.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,323.75
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181572,Marson Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
181572,Marson Road,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.87
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,123.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2929
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14345
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57525
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,8.75
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,42.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,84.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92898
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181572,Marson Road,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,79.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,189.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,271.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,406.38
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,149.25
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,299.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,233.38
181572,Marson Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181572,Marson Road,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.94
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.56
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38479
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27449
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62707
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,12.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,33.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,108.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88876
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,96.12
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,165.75
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,230.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,50.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,154.88
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,248.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,364.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,164.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,353.25
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,262.38
181572,Marson Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
181572,Marson Road,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.69
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.69
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23394
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22087
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64446
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
