Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90024
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,98.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,115.25
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,71.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,242.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181572,Marson Road,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,105.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,220.5
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,292.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,431.12
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,206.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,382.38
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,219.75
181572,Marson Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
181572,Marson Road,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47219
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36059
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59854
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,83.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.81
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90701
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,167.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,236.88
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,50.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,174.75
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,232.5
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,354.62
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,378.62
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
181572,Marson Road,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.63
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.94
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42025
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35125
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66439
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,59.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,96.38
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,75.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,108.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,197.38
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
181572,Marson Road,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,54.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,152.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,245.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,376.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,187.62
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,324.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
181572,Marson Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181572,Marson Road,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.5
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.93
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.87
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35616
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36593
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69021
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,2.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,60.75
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,115.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,85.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.75
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93793
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,123.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,205.5
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,50.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,119.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,352.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,186.25
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,338.12
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,268.88
181572,Marson Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
181572,Marson Road,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.63
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36269
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27678
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63024
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93228
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,43.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.5
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
