Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,136.62
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,207.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,54.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,135.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,345.12
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,167.88
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,309.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
181572,Marson Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
181572,Marson Road,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.63
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34618
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29198
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.622
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,6.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,47.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,83.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89224
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,94.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,51.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,143.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,233.88
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,343.5
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,256.38
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,158.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,223.75
181572,Marson Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
181572,Marson Road,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.06
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4052
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29033
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63043
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,45.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,93.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.87
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9082
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,114.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,211.88
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,51.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,133.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,234.62
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,324.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,339.5
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,266.38
181572,Marson Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181572,Marson Road,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,138.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.37
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40032
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29613
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65292
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,108.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,70.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,115.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,211.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,48.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,119.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,241.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,355.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,167.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,314.38
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,172.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
181572,Marson Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
181572,Marson Road,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.31
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.69
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.19
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30654
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22316
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59976
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94818
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,99.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
