Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,126.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,230.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,332.88
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,179.62
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,306.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,250.25
181572,Marson Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
181572,Marson Road,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.81
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,80.81
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35506
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29805
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63186
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,39.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,193.62
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,245.62
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,96.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,228.5
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,316.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,170.75
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,443.12
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,286.38
181572,Marson Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
181572,Marson Road,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.31
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,129.31
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.25
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30404
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13436
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62777
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,12.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,85.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,86.25
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,55.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,123.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,346.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,283.75
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,311.38
181572,Marson Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
181572,Marson Road,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,56.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.81
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20571
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12328
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65612
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,92.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.75
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,214.75
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,53.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,137.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,221.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,345.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,298.5
181572,Marson Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
181572,Marson Road,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.63
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.69
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38097
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28609
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65154
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,7.75
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,70.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,108.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,63.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,254.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,59.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,142.38
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,248.25
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,361.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,344.38
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
