Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,147.12
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,268.88
181572,Marson Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
181572,Marson Road,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.37
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.31
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42452
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24013
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65063
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,9.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,123.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,221.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,53.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,138.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,240.88
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,330.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,344.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,278.12
181572,Marson Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,128.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42043
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20952
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65649
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,7.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,114.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,238.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,55.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,144.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,233.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,322.75
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,207.12
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,385.88
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
181572,Marson Road,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.81
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.5
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39989
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08907
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61089
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,11.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,126.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,210.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,50.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,114.25
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,342.5
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,182.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,328.38
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,169.38
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,306.38
181572,Marson Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
181572,Marson Road,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.82
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42922
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17156
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64004
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,142.5
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,230.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181572,Marson Road,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,51.5
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,182.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,198.5
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,324.38
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,173.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,357.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,179.88
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,287.38
181572,Marson Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181572,Marson Road,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.31
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33413
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07256
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69866
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
