Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,37.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,97.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.62
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.5
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,53.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,136.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,255.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,367.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,294.88
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,191.75
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,331.38
181572,Marson Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
181572,Marson Road,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.94
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.06
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36828
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07793
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67431
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,87.88
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.31
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,223.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,50.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,147.75
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,239.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,377.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,306.5
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,215.38
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,346.25
181572,Marson Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
181572,Marson Road,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.94
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36812
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11824
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6557
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,41.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,79.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.25
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,219.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,49.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,131.5
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,259.88
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,371.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,168.38
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,328.25
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,185.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,331.75
181572,Marson Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
181572,Marson Road,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.69
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,124.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25661
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17748
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66827
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,45.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,95.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,207.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,49.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,140.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,340.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,282.62
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,178.12
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,248.38
181572,Marson Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
181572,Marson Road,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.63
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.88
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40826
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33285
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65682
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,10.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,39.88
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,91.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
