Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9426
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,144.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,250.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,53.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,133.25
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,334.88
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,168.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,331.38
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181572,Marson Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
181572,Marson Road,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.69
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.44
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47845
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3434
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61147
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,10.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94333
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,41.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,85.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,108.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,48.88
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,106.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,339.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,160.62
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,288.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,282.12
181572,Marson Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
181572,Marson Road,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.56
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48943
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28963
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63244
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,42.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,81.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89267
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,136.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,241.5
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,51.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,113.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,231.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,328.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,171.5
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,345.25
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,176.62
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,271.75
181572,Marson Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
181572,Marson Road,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4006
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2184
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62615
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,92.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90634
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,118.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
181572,Marson Road,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,45.62
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,125.38
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,338.75
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,165.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,308.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,159.88
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,273.12
181572,Marson Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
181572,Marson Road,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.81
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.31
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.69
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35891
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07909
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63024
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90878
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
