Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,114.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,121.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,235.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,335.25
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,152.75
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,284.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,292.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
181572,Marson Road,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.56
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40514
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11351
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60775
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,148.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,255.38
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,125.88
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,351.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,321.75
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,264.5
181572,Marson Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.94
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33062
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12419
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62472
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,7.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,63.88
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89392
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,124.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,235.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,57.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,151.12
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,241.88
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,377.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,341.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,273.25
181572,Marson Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
181572,Marson Road,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.68
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,131.37
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31337
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21718
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65371
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,89.88
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,65.88
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90637
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,74.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,100.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,219.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,71.88
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,207.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,256.12
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,421.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,282.38
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,152.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181572,Marson Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.13
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.31
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2221
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17171
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66516
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,14.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,78.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,98.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,126.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
