Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,228.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,61.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,177.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,236.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,414.62
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,311.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,165.12
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,282.88
181572,Marson Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
181572,Marson Road,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.69
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.13
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.19
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43584
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15669
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6455
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,35.38
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,81.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.38
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,146.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.5
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,247.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
181572,Marson Road,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,51.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,157.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,246.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,396.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,347.5
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,287.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
181572,Marson Road,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,147.5
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48052
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18605
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62316
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,9.75
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,140.75
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,262.62
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,57.38
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,128.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,243.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,354.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,324.88
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,284.38
181572,Marson Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
181572,Marson Road,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-126.06
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46838
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20876
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61239
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,76.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,128.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
181572,Marson Road,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,49.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,112.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,220.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,340.75
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,153.12
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,299.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,266.62
181572,Marson Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
181572,Marson Road,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.94
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,133.56
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.37
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39944
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10408
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62844
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,68.62
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,124.62
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,53.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,242.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,50.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,137.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,235.25
