Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,346.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,178.75
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,377.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,271.5
181572,Marson Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
181572,Marson Road,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,130.87
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.19
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34636
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20345
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6126
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,76.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,91.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,217.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
181572,Marson Road,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,46.75
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,110.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,204.38
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,336.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,155.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,319.25
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,276.62
181572,Marson Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
181572,Marson Road,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.87
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24968
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15142
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63149
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,13.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.38
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,73.88
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,128.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,238.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,48.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,155.25
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,355.62
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,314.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,289.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
181572,Marson Road,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.19
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27916
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18972
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62029
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,12.25
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93429
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,107.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,222.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,51.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,152.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,217.5
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,353.12
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,295.38
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,282.5
181572,Marson Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
181572,Marson Road,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.06
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.13
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37642
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20855
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58791
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,70.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,104.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,221.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
181572,Marson Road,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,50.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,127.62
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,190.5
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,326.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,172.25
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,299.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,266.88
181572,Marson Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
181572,Marson Road,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.07
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37478
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15871
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63659
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,7.75
