Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,70.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,106.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
181572,Marson Road,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,45.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,132.62
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,363.62
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,170.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,300.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,257.25
181572,Marson Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
181572,Marson Road,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36721
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20351
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64346
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,9.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,85.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.88
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,125.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,239.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,45.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,133.38
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,203.38
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,333.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,348.25
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,277.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
181572,Marson Road,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.19
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4356
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27163
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65667
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,8.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,108.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,72.38
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,93.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,43.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,136.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,219.38
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,366.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,297.25
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,319.38
181572,Marson Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
181572,Marson Road,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.69
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-143.06
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38503
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27031
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62771
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,83.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,122.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,53.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,224.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,170.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.38
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,360.62
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,174.75
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,331.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,281.88
181572,Marson Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
181572,Marson Road,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,127.13
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.06
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28371
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19423
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65881
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,7.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
