Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,133.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,234.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,253.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,45.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,135.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,227.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,389.12
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,193.38
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,346.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,293.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
181572,Marson Road,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.69
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.06
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35244
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22548
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6076
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,9.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,82.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,122.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,241.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,47.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,179.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,224.62
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,388.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,322.12
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,246.75
181572,Marson Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.88
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27144
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11312
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55358
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,158.62
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,247.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,48.12
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,151.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,355.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,338.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
181572,Marson Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
181572,Marson Road,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.13
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.31
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.75
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19249
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.157
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63854
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,11.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.81
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,103.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,225.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,208.38
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
181572,Marson Road,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,145.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,391.5
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,173.5
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,285.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,152.88
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,270.25
181572,Marson Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
181572,Marson Road,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.44
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13017
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1126
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65832
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92197
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
