Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,127.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,220.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
181572,Marson Road,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,67.88
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,170.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,239.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,366.38
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,311.5
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181572,Marson Road,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.25
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,146.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.44
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34554
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15309
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61184
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,12.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,51.88
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,131.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,243.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
181572,Marson Road,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,148.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,241.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,361.88
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,314.88
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,264.5
181572,Marson Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
181572,Marson Road,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34191
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07198
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52136
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,9.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,37.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,131.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,319.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,286.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,116.5
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,242.12
181572,Marson Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181572,Marson Road,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,128.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20162
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01781
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46493
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93079
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,97.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,203.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,37.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,156.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,263.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,250.62
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,283.88
181572,Marson Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
181572,Marson Road,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,73.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.87
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14153
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04845
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48248
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
