Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,136.62
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,218.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,41.62
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,143.88
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,154.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,286.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181572,Marson Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181572,Marson Road,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.69
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.44
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16823
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2094
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44186
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,108.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,202.88
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
181572,Marson Road,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,123.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,259.12
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
181572,Marson Road,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.81
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2282
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15904
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39913
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,6.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8909
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92532
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,34.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,124.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,200.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,36.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,111.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181572,Marson Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
181572,Marson Road,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.06
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10967
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19042
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43468
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90192
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90765
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,40.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,90.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,162.25
181572,Marson Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181572,Marson Road,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.63
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.69
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10549
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1913
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41625
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,8.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,125.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,216.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,36.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,122.75
