Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,226.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,259.25
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181572,Marson Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181572,Marson Road,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.81
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18495
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18132
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42757
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,8.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,132.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,218.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,34.88
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,111.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,121.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,232.75
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,252.5
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
181572,Marson Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181572,Marson Road,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.18
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.5
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19457
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20873
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41158
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,4.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92877
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,332.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,361.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,144.88
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,220.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,37.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,379.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,520.75
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181572,Marson Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181572,Marson Road,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.94
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.63
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23494
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20391
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38445
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,8.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181572,Marson Road,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,36.38
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,87.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,197.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181572,Marson Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181572,Marson Road,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.69
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.19
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12886
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05324
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36739
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,6.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93948
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,33.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,114.62
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,254.25
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,182.5
181572,Marson Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181572,Marson Road,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.81
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.31
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16555
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09282
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37734
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
