Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89587
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,113.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,97.62
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,99.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,234.75
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181572,Marson Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181572,Marson Road,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.69
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.13
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15593
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13652
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37697
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86484
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
181572,Marson Road,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,35.38
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,104.38
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,219.38
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
181572,Marson Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.44
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.81
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05705
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08965
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31685
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,9.38
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,106.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,36.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,96.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181572,Marson Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.44
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.56
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.56
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1219
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19695
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3893
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,6.62
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,131.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,39.88
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,118.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,189.88
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,231.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
181572,Marson Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181572,Marson Road,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.31
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.69
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.25
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05162
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21608
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46047
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
