Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,109.75
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181572,Marson Road,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,69.88
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,129.5
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,146.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,229.75
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
181572,Marson Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181572,Marson Road,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.5
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.13
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00182
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18047
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38766
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,61.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,51.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,134.25
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,222.38
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181572,Marson Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181572,Marson Road,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.17125
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10301
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36669
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9086
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.81
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,188.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,52.5
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,140.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,223.62
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181572,Marson Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
181572,Marson Road,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.19
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,144.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.31
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05507
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14369
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35021
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.94
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92401
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,107.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181572,Marson Road,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,44.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,119.5
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,205.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
181572,Marson Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
181572,Marson Road,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.37
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03264
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1696
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39806
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90921
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
