Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,104.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
181572,Marson Road,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,49.88
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,102.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,195.5
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,211.62
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181572,Marson Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181572,Marson Road,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.19
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,135.13
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06023
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16243
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29235
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90561
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89291
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,104.88
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,101.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,196.12
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
181572,Marson Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181572,Marson Road,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.31
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,112.13
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.028
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11733
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26555
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84176
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,149.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.06
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93753
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,47.38
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,174.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,196.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,236.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
181572,Marson Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,130.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09056
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12767
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25335
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94998
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,116.88
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,125.62
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,206.88
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181572,Marson Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181572,Marson Road,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.81
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.06
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,62.31
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04176
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10533
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25423
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,8.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90124
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
