Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,112.88
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,39.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,104.88
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,69.5
181572,Marson Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181572,Marson Road,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.69
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-166.31
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05391
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1443
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30269
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88479
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,97.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,45.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,89.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181572,Marson Road,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.19
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.56
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11733
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14986
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27059
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84283
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181572,Marson Road,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,106.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,170.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,185.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181572,Marson Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.63
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.81
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.31
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04741
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13698
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27987
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84604
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,129.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181572,Marson Road,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,41.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,125.25
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,203.38
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,72.5
181572,Marson Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181572,Marson Road,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.31
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,72.69
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04817
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12972
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26696
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87338
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86252
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181572,Marson Road,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,35.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,99.38
