Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181572,Marson Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181572,Marson Road,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-159.19
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.5
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1458
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17296
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28453
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,8.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87475
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,80.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,35.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,88.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,61.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181572,Marson Road,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.56
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,129.87
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16408
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1491
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24605
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87237
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,126.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,34.12
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,116.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,207.25
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181572,Marson Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181572,Marson Road,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.56
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,154.94
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.44
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07594
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12972
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26314
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9089
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8641
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181572,Marson Road,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,104.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181572,Marson Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
181572,Marson Road,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.25
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-80.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.31
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10426
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11595
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26421
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87424
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,27.25
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,126.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181572,Marson Road,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,34.5
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,111.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,103.88
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181572,Marson Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181572,Marson Road,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.12
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.56
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00493
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07521
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29427
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
