Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89825
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8663
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,91.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,40.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,97.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
181572,Marson Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181572,Marson Road,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.06
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.37
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02361
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11049
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33312
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,10.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93405
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84149
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,100.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,45.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,122.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181572,Marson Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181572,Marson Road,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.37
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00764
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07683
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27831
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,2.5
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91681
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,36.75
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,92.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,172.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,93.38
181572,Marson Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181572,Marson Road,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-117.56
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.44
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07451
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09755
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27834
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88174
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,34.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,110.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181572,Marson Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181572,Marson Road,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.56
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04738
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10524
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27092
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,11.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94101
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
