Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89465
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,100.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181572,Marson Road,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,36.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,94.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
181572,Marson Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181572,Marson Road,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.31
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,145.31
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06639
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12544
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29366
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,6.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9209
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.56
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87088
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,87.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,120.88
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
181572,Marson Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01463
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10121
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26564
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92694
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,36.88
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,104.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181572,Marson Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.69
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,131.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,66.44
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05351
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12081
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25237
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,10.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93613
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.38
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94546
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,153.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,140.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,158.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
181572,Marson Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
181572,Marson Road,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.19
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01579
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09026
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25527
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89264
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
