Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,118.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181572,Marson Road,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,115.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,190.38
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,62.25
181572,Marson Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
181572,Marson Road,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.69
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.118
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16658
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28362
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94235
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,112.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
181572,Marson Road,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,36.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,117.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
181572,Marson Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-140.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11205
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14589
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24868
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92551
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,96.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
181572,Marson Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.38
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.69
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.88
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01631
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13185
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27333
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94961
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86712
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,107.88
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,99.38
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,186.88
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181572,Marson Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181572,Marson Road,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-152.81
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,54.19
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.07
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00533
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11482
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28579
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94943
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96048
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85928
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,115.62
