Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,48.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,104.38
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,186.88
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
181572,Marson Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181572,Marson Road,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.81
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,146.94
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.07
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00252
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11702
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27276
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,6.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91434
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85577
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,91.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,123.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,182.25
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,189.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,74.62
181572,Marson Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181572,Marson Road,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.63
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-169.5
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.44
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08937
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16252
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28518
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.81
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84219
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.81
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,131.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,44.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,110.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
181572,Marson Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181572,Marson Road,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.19
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,82.06
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,68.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07878
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12895
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26458
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87659
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.56
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,98.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181572,Marson Road,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,43.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,103.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,63.38
181572,Marson Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
181572,Marson Road,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-120.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.56
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05431
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07604
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25298
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,6.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8327
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,109.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181572,Marson Road,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,106.38
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
