Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
181572,Marson Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181572,Marson Road,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.62
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.81
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04128
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10689
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28746
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89425
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.56
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,116.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,47.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,114.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,202.75
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
181572,Marson Road,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.18
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02367
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09639
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27916
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,6.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,34.12
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90036
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,59.25
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,117.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.12
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181572,Marson Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
181572,Marson Road,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.81
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,141.25
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.19
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11403
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14861
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30074
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87866
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,121.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.38
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
181572,Marson Road,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,51.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,111.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,189.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
181572,Marson Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
181572,Marson Road,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.81
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,157.13
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.13
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11064
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09941
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23656
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8999
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.94
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,113.12
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,37.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,119.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181572,Marson Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-143.81
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.37
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02876
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09456
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28762
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,5.25
