Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.44
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93466
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92572
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,107.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,167.12
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181572,Marson Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181572,Marson Road,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.37
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03084
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08562
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26152
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,6.5
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92117
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94986
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94015
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,115.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,109.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,184.25
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.63
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05501
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09874
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28246
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92392
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,43.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,104.75
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,114.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,166.5
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
181572,Marson Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181572,Marson Road,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.13
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.06
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16854
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14186
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29158
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92334
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,54.38
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,105.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,184.38
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
181572,Marson Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181572,Marson Road,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.94
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-166.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16179
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12624
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27251
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
