Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94467
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,59.38
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,107.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,171.25
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181572,Marson Road,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.06
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13329
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14971
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30556
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.19
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181572,Marson Road,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,70.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,149.5
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,217.75
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,156.75
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
181572,Marson Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181572,Marson Road,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.25
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.94
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15773
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14739
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33013
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,48.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,131.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181572,Marson Road,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,57.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,126.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,228.62
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
181572,Marson Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181572,Marson Road,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-145.94
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,69.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21215
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16143
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30077
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,7.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96335
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.06
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90588
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,104.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,58.5
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,120.75
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,112.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,186.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181572,Marson Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
181572,Marson Road,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.63
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.75
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2759
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15142
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29403
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93518
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,50.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,127.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,209.75
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
181572,Marson Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181572,Marson Road,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
